Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,35.7
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.52
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.41
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.1
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.87
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.11
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.9
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,36.0
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.66
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.62
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.0
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,36.1
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.88
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.69
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.6
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,36.2
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.97
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.26
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,78.1
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.2
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,36.3
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.27
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.05
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.8
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,36.4
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.18
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.15
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,35.7
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.83
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.94
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,36.0
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
