Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,36.1
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.24
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,36.3
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
561488,Ascot Drive Baglan,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,36.4
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
561488,Ascot Drive Baglan,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.6
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
561488,Ascot Drive Baglan,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,36.7
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,36.8
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
561488,Ascot Drive Baglan,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,36.9
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,37.0
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,37.1
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.03
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.2
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,37.2
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
561488,Ascot Drive Baglan,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
561488,Ascot Drive Baglan,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.73
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.02
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
