Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,37.4
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
561488,Ascot Drive Baglan,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.39
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.53
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,37.5
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
561488,Ascot Drive Baglan,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.8
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.87
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.6
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,37.6
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.31
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
561488,Ascot Drive Baglan,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.1
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.15
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,37.7
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
561488,Ascot Drive Baglan,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,37.9
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.2
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.82
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.5
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,38.0
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
561488,Ascot Drive Baglan,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.53
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,38.1
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
561488,Ascot Drive Baglan,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.23
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.54
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,38.3
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
561488,Ascot Drive Baglan,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.52
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.97
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,38.4
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
561488,Ascot Drive Baglan,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.74
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,38.5
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
561488,Ascot Drive Baglan,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.42
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.78
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,38.6
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
561488,Ascot Drive Baglan,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.47
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.53
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
