Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,38.7
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
561488,Ascot Drive Baglan,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.92
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.5
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,38.8
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
561488,Ascot Drive Baglan,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.61
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.06
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.51
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
561488,Ascot Drive Baglan,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.31
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.7
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.51
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
561488,Ascot Drive Baglan,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,39.1
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
561488,Ascot Drive Baglan,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.72
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,39.2
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.9
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.8
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,39.3
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.52
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.33
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.8
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,39.4
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
561488,Ascot Drive Baglan,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.15
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.6
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,118.1
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
561488,Ascot Drive Baglan,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.93
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.19
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.9
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,39.6
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.96
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.41
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.6
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,39.7
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.93
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.31
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.1
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.5
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
