Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,39.8
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
561488,Ascot Drive Baglan,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.44
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.13
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.9
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,39.9
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.43
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.61
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.0
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,137.3
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,40.0
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.34
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.32
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.59
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,118.6
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,40.0
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
561488,Ascot Drive Baglan,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.21
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.6
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.66
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.4
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.7
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,40.1
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.3
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
561488,Ascot Drive Baglan,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.12
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.61
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.0
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,40.1
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.43
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.26
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,40.2
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.44
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,40.3
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.95
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,40.4
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.24
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.8
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,40.4
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.21
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.2
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,40.4
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.91
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
