Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,40.4
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.62
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.9
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,40.4
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.35
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
561488,Ascot Drive Baglan,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.03
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.46
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.7
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.8
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,40.4
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.44
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.32
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.4
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,40.3
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.12
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.53
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,40.3
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.95
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.17
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,40.2
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.99
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.75
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,40.1
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.97
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,40.1
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.29
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.67
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,40.0
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.26
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.57
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,40.0
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.57
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.39
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,39.9
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.86
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.93
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
