Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,39.9
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.15
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.87
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,39.8
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.29
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.58
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,39.8
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.56
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.38
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,39.7
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.7
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.3
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,39.6
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.51
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.96
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.21
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.47
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.83
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,39.4
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.41
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.42
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,39.3
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.01
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,39.2
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.35
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,39.1
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.95
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
