Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,38.8
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.55
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,38.6
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.89
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,38.5
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.28
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.31
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.91
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,38.3
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.29
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.54
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,38.1
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.62
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,37.9
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.44
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,37.7
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.21
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,37.5
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.87
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
561488,Ascot Drive Baglan,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.54
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,37.2
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.66
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
561488,Ascot Drive Baglan,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,36.9
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.08
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,36.7
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.56
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
