Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,36.3
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.11
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.93
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.08
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.92
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.88
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.51
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.39
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.63
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.77
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.09
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.02
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.98
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
561488,Ascot Drive Baglan,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.61
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.71
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
