Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.11
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.15
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.95
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.37
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.14
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.61
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.38
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.2
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.81
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.63
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.3
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.18
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.1
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
561488,Ascot Drive Baglan,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.55
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.85
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.28
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.9
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
561488,Ascot Drive Baglan,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
