Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.5
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
561488,Ascot Drive Baglan,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.8
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.2
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.88
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.22
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
561488,Ascot Drive Baglan,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.7
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.82
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.91
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.22
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.88
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.94
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.04
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.58
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.91
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
