Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.8
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.56
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.27
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.6
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.08
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.52
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.67
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.39
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.85
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.47
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.06
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.18
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,33.9
