Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.12
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.17
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.69
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.24
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.17
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.53
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.57
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.88
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.33
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.64
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.98
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.4
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.31
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.48
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.98
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.33
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.39
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.88
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.46
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.5
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.53
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
