Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.56
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.07
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.28
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.78
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.86
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.28
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.59
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,35.3
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.16
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.14
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.74
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.08
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.08
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.2
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.2
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.18
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.54
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
