Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.23
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.72
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.02
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.29
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.7
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.08
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.6
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
561488,Ascot Drive Baglan,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.12
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.2
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.6
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
