Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.3
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
561488,Ascot Drive Baglan,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.57
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
561488,Ascot Drive Baglan,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.11
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.61
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.3
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
561488,Ascot Drive Baglan,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.8
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.21
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.96
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.9
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.93
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.1
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.54
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.46
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.9
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.65
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
561488,Ascot Drive Baglan,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.84
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.79
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.9
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
