Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
561488,Ascot Drive Baglan,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.44
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.14
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.5
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.94
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.75
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.9
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.06
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.84
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.4
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
561488,Ascot Drive Baglan,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.78
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
561488,Ascot Drive Baglan,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.18
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.72
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.24
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.7
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.3
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
561488,Ascot Drive Baglan,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.05
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.01
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
561488,Ascot Drive Baglan,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.98
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.04
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
561488,Ascot Drive Baglan,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.55
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,125.0
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
561488,Ascot Drive Baglan,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.46
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.68
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,132.7
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
561488,Ascot Drive Baglan,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.85
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.67
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.7
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.29
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
561488,Ascot Drive Baglan,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.15
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.97
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.7
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
