Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
561488,Ascot Drive Baglan,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.94
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.19
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.54
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
561488,Ascot Drive Baglan,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.55
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.17
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.5
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
561488,Ascot Drive Baglan,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
561488,Ascot Drive Baglan,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.75
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
561488,Ascot Drive Baglan,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.93
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
561488,Ascot Drive Baglan,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.19
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.04
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
561488,Ascot Drive Baglan,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.0
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
561488,Ascot Drive Baglan,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
561488,Ascot Drive Baglan,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.03
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.36
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
561488,Ascot Drive Baglan,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.69
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.74
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
