Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
561488,Ascot Drive Baglan,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.72
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
561488,Ascot Drive Baglan,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.43
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.34
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.8
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
561488,Ascot Drive Baglan,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.66
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.26
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.3
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
561488,Ascot Drive Baglan,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.53
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
561488,Ascot Drive Baglan,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.82
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.18
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
