Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.36
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.39
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.15
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.03
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.67
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.6
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
561488,Ascot Drive Baglan,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.44
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.63
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
