Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
561488,Ascot Drive Baglan,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.12
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.4
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
561488,Ascot Drive Baglan,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.98
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.53
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
561488,Ascot Drive Baglan,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.28
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.8
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
561488,Ascot Drive Baglan,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.89
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.63
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
561488,Ascot Drive Baglan,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.59
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.65
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.57
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
561488,Ascot Drive Baglan,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.25
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
561488,Ascot Drive Baglan,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.78
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.2
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.68
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
561488,Ascot Drive Baglan,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.04
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
561488,Ascot Drive Baglan,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.96
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.55
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.3
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
561488,Ascot Drive Baglan,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.62
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.26
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
