Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.02
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.6
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.1
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.7
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.4
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.56
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.5
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.64
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.98
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.19
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.5
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.8
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.25
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.08
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.3
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.11
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
561488,Ascot Drive Baglan,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.38
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
561488,Ascot Drive Baglan,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
