Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
561488,Ascot Drive Baglan,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
561488,Ascot Drive Baglan,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.98
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
561488,Ascot Drive Baglan,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
561488,Ascot Drive Baglan,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
561488,Ascot Drive Baglan,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
561488,Ascot Drive Baglan,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
