Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
