Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,31.0
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
