Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.96
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.1
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.15
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.23
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.8
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.25
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.3
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.32
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.2
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.13
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.73
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.5
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.64
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.4
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.48
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.8
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.6
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
