Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.93
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.4
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.57
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.7
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.3
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.0
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.7
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.8
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.75
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.9
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.71
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.8
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.78
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.2
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.0
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.0
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.31
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.5
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.47
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.1
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.39
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.8
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
