Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.21
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.3
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.78
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.7
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.05
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.2
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.42
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.26
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.7
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.13
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
561488,Ascot Drive Baglan,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.29
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
561488,Ascot Drive Baglan,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
561488,Ascot Drive Baglan,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
