Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
561488,Ascot Drive Baglan,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
561488,Ascot Drive Baglan,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
561488,Ascot Drive Baglan,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
561488,Ascot Drive Baglan,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.77
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
561488,Ascot Drive Baglan,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
561488,Ascot Drive Baglan,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.8
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.34
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
561488,Ascot Drive Baglan,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,35.3
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.79
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.75
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
