Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,35.7
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.72
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.89
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
561488,Ascot Drive Baglan,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.95
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.66
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.1
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
561488,Ascot Drive Baglan,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.18
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.98
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.8
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.92
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.22
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.7
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.0
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,36.0
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.13
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.37
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,137.0
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,36.1
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.08
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.78
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,138.8
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,36.2
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.39
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
561488,Ascot Drive Baglan,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.97
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.37
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.5
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,36.3
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
561488,Ascot Drive Baglan,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.26
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.22
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.6
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,36.4
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
