Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.78
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.86
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,36.5
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.88
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.41
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,36.6
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
561488,Ascot Drive Baglan,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.35
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,36.6
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.84
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,36.7
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
561488,Ascot Drive Baglan,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.78
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,36.8
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.04
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.32
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.1
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.8
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,36.9
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.34
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.93
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.8
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,37.0
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.4
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.28
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,37.1
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.15
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.65
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,37.2
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.16
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
561488,Ascot Drive Baglan,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.68
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
