Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
561488,Ascot Drive Baglan,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.58
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.5
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,37.2
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.04
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.7
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,37.0
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.5
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,36.9
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.63
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,37.0
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.64
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,37.0
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
