Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,37.1
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,37.1
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.06
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,37.1
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.38
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,37.0
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.24
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.77
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,36.9
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.84
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.32
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,36.9
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.4
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,36.8
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.55
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.13
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,36.7
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,36.6
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.16
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,36.4
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,36.3
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
