Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,36.1
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.94
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.0
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.3
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.9
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.04
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.9
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.64
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.65
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.2
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.65
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.5
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
