Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.36
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.52
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.87
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.98
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.77
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
