Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.69
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,31.3
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
561488,Ascot Drive Baglan,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.7
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.88
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.02
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.29
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.5
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.99
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.2
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
