Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
561488,Ascot Drive Baglan,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.24
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.04
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.4
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.5
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.02
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,30.9
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.89
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,31.2
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
