Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.17
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.59
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.58
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
