Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.36
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
561488,Ascot Drive Baglan,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.21
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
