Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.85
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.88
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,35.3
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.79
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,35.3
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.01
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.17
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.18
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,35.7
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.19
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.1
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
