Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.75
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.4
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,35.9
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
561488,Ascot Drive Baglan,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.99
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,130.0
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,36.0
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.39
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
561488,Ascot Drive Baglan,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.22
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,127.2
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,36.1
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.59
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
561488,Ascot Drive Baglan,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.92
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.22
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,123.0
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,36.2
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.54
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.42
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,132.2
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,36.4
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.42
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,123.8
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,36.5
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.58
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.19
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.78
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,75.1
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,133.7
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,36.5
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.18
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
561488,Ascot Drive Baglan,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.58
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.03
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,128.6
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,36.6
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.45
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.87
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,133.5
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,36.7
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.37
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.34
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,127.1
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,36.8
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
561488,Ascot Drive Baglan,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.84
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.19
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,132.5
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,36.8
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
561488,Ascot Drive Baglan,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
