Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,32.71
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.53
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,136.2
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,36.9
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
561488,Ascot Drive Baglan,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,34.71
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.84
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,144.0
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,36.9
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
561488,Ascot Drive Baglan,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,35.53
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.99
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.73
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,147.0
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.2
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,37.0
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
561488,Ascot Drive Baglan,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,38.55
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.48
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,80.6
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,159.7
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,37.0
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
561488,Ascot Drive Baglan,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,38.19
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.94
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,158.4
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,37.1
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.04
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
561488,Ascot Drive Baglan,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,36.29
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.98
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.5
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,150.5
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,37.2
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.55
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
561488,Ascot Drive Baglan,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,37.1
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,153.9
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.2
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
561488,Ascot Drive Baglan,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,34.58
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,143.6
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
561488,Ascot Drive Baglan,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,34.97
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.67
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,145.3
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,37.4
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
561488,Ascot Drive Baglan,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,33.24
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.38
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,138.5
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,37.5
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.38
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
561488,Ascot Drive Baglan,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,34.49
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.67
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,143.5
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,37.6
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.1
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
561488,Ascot Drive Baglan,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
