Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.66
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.4
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.7
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,37.7
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
561488,Ascot Drive Baglan,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.52
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.22
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.8
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,37.8
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
561488,Ascot Drive Baglan,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.84
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.29
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.5
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,37.8
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
561488,Ascot Drive Baglan,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.75
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.22
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.8
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,37.9
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
561488,Ascot Drive Baglan,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.12
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.79
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,130.5
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.2
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,38.0
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
561488,Ascot Drive Baglan,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.68
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.31
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.29
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.0
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.1
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,38.1
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.82
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
561488,Ascot Drive Baglan,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.87
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.14
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.78
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.4
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.2
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,38.2
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.18
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
561488,Ascot Drive Baglan,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.42
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.85
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,127.7
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.3
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,38.3
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.55
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
561488,Ascot Drive Baglan,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,32.35
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.3
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.0
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,135.3
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.4
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,38.4
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.79
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
561488,Ascot Drive Baglan,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,32.51
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.83
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.26
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,135.6
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.4
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,38.4
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
561488,Ascot Drive Baglan,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.38
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.79
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.5
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.6
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,38.5
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.62
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
561488,Ascot Drive Baglan,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
