Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.86
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.49
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.2
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,38.7
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.27
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
561488,Ascot Drive Baglan,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.12
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.7
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.92
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.81
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.4
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.42
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.32
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.9
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,39.1
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.51
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.58
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.2
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.7
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.7
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,39.3
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.96
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.41
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.7
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,39.4
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.04
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.2
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.18
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.23
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.9
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
561488,Ascot Drive Baglan,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.39
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
561488,Ascot Drive Baglan,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
