Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,39.6
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
561488,Ascot Drive Baglan,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,39.4
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.61
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,39.4
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.67
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
