Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.56
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,39.5
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.61
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,39.4
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.93
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.21
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,39.3
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.31
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.08
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,39.1
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.97
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.98
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.14
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,39.0
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.69
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.61
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,38.9
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.73
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,38.7
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.74
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
