Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.74
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,38.5
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.58
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.02
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,38.3
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.08
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.44
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,38.0
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,37.8
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,37.7
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.52
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,37.5
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,37.3
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,37.2
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
561488,Ascot Drive Baglan,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,37.0
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,36.8
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
561488,Ascot Drive Baglan,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,36.5
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
561488,Ascot Drive Baglan,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
