Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,36.2
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,36.1
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,35.8
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,35.3
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
561488,Ascot Drive Baglan,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
561488,Ascot Drive Baglan,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
