Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
561488,Ascot Drive Baglan,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.15
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.63
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
561488,Ascot Drive Baglan,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.2
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.77
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
561488,Ascot Drive Baglan,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
