Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.11
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.8
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
561488,Ascot Drive Baglan,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.42
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.13
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
561488,Ascot Drive Baglan,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
561488,Ascot Drive Baglan,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,31.5
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,31.6
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.84
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
