Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,31.8
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
