Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
561488,Ascot Drive Baglan,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
561488,Ascot Drive Baglan,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
561488,Ascot Drive Baglan,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
