Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.9
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
561488,Ascot Drive Baglan,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.41
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.87
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
561488,Ascot Drive Baglan,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.96
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
561488,Ascot Drive Baglan,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.89
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.3
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
561488,Ascot Drive Baglan,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,32.1
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
561488,Ascot Drive Baglan,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
