Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.4
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
561488,Ascot Drive Baglan,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,32.3
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
561488,Ascot Drive Baglan,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,32.4
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
561488,Ascot Drive Baglan,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
561488,Ascot Drive Baglan,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.64
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,32.6
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,32.8
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
561488,Ascot Drive Baglan,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,33.0
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
561488,Ascot Drive Baglan,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
