Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,33.2
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
561488,Ascot Drive Baglan,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,33.3
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
561488,Ascot Drive Baglan,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
561488,Ascot Drive Baglan,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,33.5
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
561488,Ascot Drive Baglan,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.16
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.36
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
561488,Ascot Drive Baglan,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.79
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,33.6
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
561488,Ascot Drive Baglan,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.9
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
561488,Ascot Drive Baglan,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.46
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,33.8
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
561488,Ascot Drive Baglan,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.51
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
561488,Ascot Drive Baglan,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.93
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
561488,Ascot Drive Baglan,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.02
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
561488,Ascot Drive Baglan,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
