Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.9
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.49
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
561488,Ascot Drive Baglan,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.28
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,34.0
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
561488,Ascot Drive Baglan,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.81
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.42
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.7
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.07
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
561488,Ascot Drive Baglan,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.91
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.64
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.0
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
561488,Ascot Drive Baglan,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.17
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.73
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.66
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.4
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
561488,Ascot Drive Baglan,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.24
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.98
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.4
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,34.2
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
561488,Ascot Drive Baglan,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.15
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.1
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
561488,Ascot Drive Baglan,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.63
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.89
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.6
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,34.4
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
561488,Ascot Drive Baglan,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.68
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.08
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
561488,Ascot Drive Baglan,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.16
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.8
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.8
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,34.6
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
561488,Ascot Drive Baglan,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.19
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.05
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
561488,Ascot Drive Baglan,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
