Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.95
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
561488,Ascot Drive Baglan,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
561488,Ascot Drive Baglan,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,34.9
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
561488,Ascot Drive Baglan,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.74
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.34
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
561488,Ascot Drive Baglan,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
561488,Ascot Drive Baglan,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
561488,Ascot Drive Baglan,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.43
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.3
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,35.3
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
561488,Ascot Drive Baglan,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.71
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
561488,Ascot Drive Baglan,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
