Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
561488,Ascot Drive Baglan,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.42
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.64
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,35.3
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
561488,Ascot Drive Baglan,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
561488,Ascot Drive Baglan,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,35.3
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
561488,Ascot Drive Baglan,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
561488,Ascot Drive Baglan,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
