Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.23
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.18
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,35.7
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.26
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,35.7
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.07
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
561488,Ascot Drive Baglan,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.37
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
561488,Ascot Drive Baglan,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.92
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.61
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.1
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,35.6
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.23
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.88
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,35.5
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.61
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,35.4
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.45
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,35.2
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
561488,Ascot Drive Baglan,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.75
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
