Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,35.1
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
561488,Ascot Drive Baglan,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.62
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,35.0
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.35
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,34.8
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
561488,Ascot Drive Baglan,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.55
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,34.7
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.99
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,34.5
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
561488,Ascot Drive Baglan,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.2
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.92
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,34.3
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
561488,Ascot Drive Baglan,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,34.1
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
561488,Ascot Drive Baglan,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,33.9
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,33.7
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.31
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,33.4
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.45
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.31
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,33.1
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.6
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
