Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,32.9
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.02
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,32.7
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
561488,Ascot Drive Baglan,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.48
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.5
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
561488,Ascot Drive Baglan,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.22
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.2
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.0
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
561488,Ascot Drive Baglan,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,31.9
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,31.7
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
561488,Ascot Drive Baglan,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,31.4
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
561488,Ascot Drive Baglan,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,31.1
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.8
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
561488,Ascot Drive Baglan,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.6
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
561488,Ascot Drive Baglan,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
