Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.3
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,30.1
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
561488,Ascot Drive Baglan,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.9
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
561488,Ascot Drive Baglan,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.8
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
561488,Ascot Drive Baglan,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.5
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
561488,Ascot Drive Baglan,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.8
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.7
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
561488,Ascot Drive Baglan,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
