Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
561488,Ascot Drive Baglan,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
561488,Ascot Drive Baglan,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
561488,Ascot Drive Baglan,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
561488,Ascot Drive Baglan,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.5
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
561488,Ascot Drive Baglan,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.5
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
561488,Ascot Drive Baglan,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.5
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
561488,Ascot Drive Baglan,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.6
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
561488,Ascot Drive Baglan,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.7
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
561488,Ascot Drive Baglan,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.7
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
561488,Ascot Drive Baglan,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
