Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.8
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
561488,Ascot Drive Baglan,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.8
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
561488,Ascot Drive Baglan,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.8
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
561488,Ascot Drive Baglan,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.8
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
561488,Ascot Drive Baglan,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.9
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
561488,Ascot Drive Baglan,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
561488,Ascot Drive Baglan,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
561488,Ascot Drive Baglan,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.0
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.1
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
561488,Ascot Drive Baglan,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.2
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
561488,Ascot Drive Baglan,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.3
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
561488,Ascot Drive Baglan,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
561488,Ascot Drive Baglan,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
